Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95108
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27276
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.643
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,120.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93014
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.10784
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8948
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89548
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95138
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94662
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,131.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,202.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,230.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95178
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26372
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68396
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,145.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,83.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.935
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91226
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92737
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90182
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95721
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95492
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,136.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,221.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,154.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,228.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95044
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23684
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69079
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,136.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93683
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59814
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93167
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81991
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95789
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93249
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
