Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,126.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,155.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,233.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,210.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26213
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67199
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,149.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,152.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,175.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93008
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36007
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92593
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86648
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94113
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,232.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,151.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,221.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96548
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32082
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63931
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,158.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,51.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92566
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98831
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74362
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92572
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89267
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95608
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,139.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,211.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,222.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95459
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27663
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69119
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,35.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96356
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99081
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26921
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94553
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
