Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95172
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96249
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,157.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,248.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,211.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96881
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28576
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65957
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,142.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97708
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03734
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95221
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96918
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93893
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,166.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,262.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,236.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97675
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33663
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64355
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,153.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98373
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23778
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92209
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,193.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,288.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,174.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,233.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,238.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
