Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97366
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28154
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64611
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,149.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,112.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,53.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9848
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.987
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.55502
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95505
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92953
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,157.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,196.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,266.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,164.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,226.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,252.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97702
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30321
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66027
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,147.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,158.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97656
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98807
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93594
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,156.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,191.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,300.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,169.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,232.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,221.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97955
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31905
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62304
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Max),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,146.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98972
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92981
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9736
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94705
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95242
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
