Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96759
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,207.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,286.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,159.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,221.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,189.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97848
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34234
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62707
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,178.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,181.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96851
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98926
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78759
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94452
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,215.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,298.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,161.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,263.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97745
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33318
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61849
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,164.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,105.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,165.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97458
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98541
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.49914
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97198
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95511
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,226.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,312.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,165.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97787
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33169
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60006
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Min),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,147.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,156.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,44.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97345
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98532
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.51638
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
