Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94067
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,320.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,172.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,228.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,187.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9762
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34917
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61724
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Max),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,125.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,170.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97095
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98831
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90771
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9606
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95062
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,235.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,293.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,173.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,238.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,182.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97183
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33901
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64187
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,166.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,187.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96194
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77758
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95499
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94958
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,237.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,344.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,169.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,256.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,198.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
