Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97287
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27956
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64114
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Max),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,196.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,154.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,109.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,164.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,63.07
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96262
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28231
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95956
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95322
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,131.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,259.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,382.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,166.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,260.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,225.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97839
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30782
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64199
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Max),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,194.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,158.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96857
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99329
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31337
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.965
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91843
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,266.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,374.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,228.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,209.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.979
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.635
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,172.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,158.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96637
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58331
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97287
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92465
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
