Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,281.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,360.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,236.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97702
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29415
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65075
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,183.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,173.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,60.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96481
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99429
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42306
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95712
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93658
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,275.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,453.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,191.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,258.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,165.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,241.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98227
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3181
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63259
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Min),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,203.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,158.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,165.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,184.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,67.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94995
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99197
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12947
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95572
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96378
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99915
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,290.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,463.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,176.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,235.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98282
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31447
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62414
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,222.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,154.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,180.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,192.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,137.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94882
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99316
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21022
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95761
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95795
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
