Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95987
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99945
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,282.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,413.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,188.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,269.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,238.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98431
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33858
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62072
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Max),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,198.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,150.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,175.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,178.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98032
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99313
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35354
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95694
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,167.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,271.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,442.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,193.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,284.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,254.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98102
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33462
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63781
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Max),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,126.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,194.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,176.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,136.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,200.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97687
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99121
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66616
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95239
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96851
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92969
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,282.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,366.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,197.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,254.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,215.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98245
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33626
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61523
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
