Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,182.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,191.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,209.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96869
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72604
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96109
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91501
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99918
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,277.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,363.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,252.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,161.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,216.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98178
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34035
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64117
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,216.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,197.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,146.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,100.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,180.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96802
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99161
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62322
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93155
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,282.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,404.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,217.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,319.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,143.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,218.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.07
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98401
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36638
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61328
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Max),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,199.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,179.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,185.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,63.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97916
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0078
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95996
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94275
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
