Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,204.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,273.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,403.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,251.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,315.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,216.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97949
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3492
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60916
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,181.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,184.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95575
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98956
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27697
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95392
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94321
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,200.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,210.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,319.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,204.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,314.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,181.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97867
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34908
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62499
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,169.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,107.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,175.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,192.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,95.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96793
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99103
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06517
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,158.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,232.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,318.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,189.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,262.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,194.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98267
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37716
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61917
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,163.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,137.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,188.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97925
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98975
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08406
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
