Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,185.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,340.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,202.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,289.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,216.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98166
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35473
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61798
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Max),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,186.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,160.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,122.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,183.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96283
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23513
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96921
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,230.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,343.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,305.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,201.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97733
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36101
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60964
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Max),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,179.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,137.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,198.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,157.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,194.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,138.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,66.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98514
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37932
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85141
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,211.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,221.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,344.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,225.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,303.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,207.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96271
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36025
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64001
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Max),A,95.75
