Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,144.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,129.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,202.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,120.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,203.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,52.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95294
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.61813
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89041
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,198.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,210.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,370.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,259.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,203.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97412
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34887
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.626
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Max),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,162.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,136.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,230.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94467
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99045
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.45214
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94662
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,180.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,239.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,348.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,183.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,253.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,142.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,193.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97302
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3395
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60027
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Max),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,189.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,195.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,273.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,195.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95132
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38955
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95843
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
