Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,185.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,361.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,172.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,255.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,216.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98175
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34209
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.5913
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Max),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,185.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,106.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,253.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,173.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96524
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98202
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.32958
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97006
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,157.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,255.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,382.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,158.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,252.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,187.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97653
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33996
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60549
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Max),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,172.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,192.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,208.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,67.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95068
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98535
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42083
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,172.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,266.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,369.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,261.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97925
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32958
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60967
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Max),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,231.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,171.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,33.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94491
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.40676
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
