Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9487
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,274.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,379.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,188.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,247.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,185.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98325
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34026
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60052
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Max),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,200.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,208.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,221.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,171.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95352
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97998
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3796
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,185.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,289.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,397.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,176.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,285.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,212.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98428
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35387
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61251
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,169.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,190.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,209.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,162.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,51.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95682
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97137
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68835
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93463
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,188.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,287.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,399.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,211.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,278.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,129.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,210.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9762
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32653
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63799
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Max),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,208.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.0
