Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,201.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,233.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96384
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38692
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Max),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,271.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,463.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,198.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,294.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,203.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97189
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30645
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65728
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,169.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,123.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,191.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,189.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,81.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94354
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69335
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Max),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,165.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,271.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,374.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,200.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,282.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,222.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96387
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31966
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64321
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Max),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,228.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,162.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,247.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,167.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94217
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99118
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86117
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97644
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
