Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,263.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,365.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,184.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,269.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,188.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95935
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35692
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62316
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Max),A,108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,201.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,151.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,204.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,153.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93573
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97662
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20189
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,237.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,315.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,172.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,230.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,173.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96826
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35222
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62823
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Max),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,199.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,200.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,154.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95856
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98349
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.10445
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,239.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,355.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,240.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,162.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95889
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33541
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62817
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Max),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,168.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,217.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,76.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93881
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98257
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3022
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
