Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99942
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,255.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,380.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,209.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,192.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96249
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32549
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64572
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Max),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,179.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94531
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58599
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97781
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99921
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,390.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,215.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,199.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96738
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32399
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64956
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,135.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,169.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,170.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93045
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33394
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97067
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,233.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,316.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,146.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,226.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96362
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31594
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64132
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Max),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,201.38
