Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94235
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2217
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9621
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96551
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,212.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,299.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,156.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,259.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,154.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97275
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27654
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64877
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,142.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92004
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.987
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33101
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94531
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,221.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,327.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,208.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96561
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32494
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63214
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,166.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,71.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94461
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98312
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.34188
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96481
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95599
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95108
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
