Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,142.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,320.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,138.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,209.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,155.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94635
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31585
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63223
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Min),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Max),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,158.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,112.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,192.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,61.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96075
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98355
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31182
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95026
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,178.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,229.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,217.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,180.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95221
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28817
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62081
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Max),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,54.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92032
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98596
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.39483
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97632
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92761
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96637
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,235.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,184.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,175.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94916
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3156
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64639
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91742
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59515
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91437
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
