Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,143.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,138.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,220.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,219.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95395
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27779
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66741
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,118.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,40.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94217
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98761
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37334
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9288
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,157.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,216.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,198.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,137.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92767
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27694
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70776
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,158.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,167.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88208
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97296
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21666
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93777
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96475
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94144
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96066
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,141.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,213.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,212.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,140.18
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9505
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32323
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67324
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,147.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
