Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,113.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88583
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03734
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95288
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93664
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94177
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,134.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,150.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,250.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,204.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95538
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31328
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66659
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,147.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,168.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,161.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,114.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87915
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97952
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05818
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96344
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91653
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,258.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,154.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,221.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94058
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32088
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6625
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Max),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,169.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,150.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83685
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9754
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1028
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92874
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9534
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
