Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,215.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,135.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,203.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,107.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,26.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94427
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32143
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65063
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,166.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83325
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97211
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00276
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9751
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89856
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,137.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,199.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,185.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95068
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27285
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67294
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Max),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,129.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,169.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87726
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9779
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13481
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96991
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87814
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95578
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94751
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99918
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95312
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,181.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,217.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,214.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,142.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95428
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28417
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67129
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,142.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85403
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98801
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.39324
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84564
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97159
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93881
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
