Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99918
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,237.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,207.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96091
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2997
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.648
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,164.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,164.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,121.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94754
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97049
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09807
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96634
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81985
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95785
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85788
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,140.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,258.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,219.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,134.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96393
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25368
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66198
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,149.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,109.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9592
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96976
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05187
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8276
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,142.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,186.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,308.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,139.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,226.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96204
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32204
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63702
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,164.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
