Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9642
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97217
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42388
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.733
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93378
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99927
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,187.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,323.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,222.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94983
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29052
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65264
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Max),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,170.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90356
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97641
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50695
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79931
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95978
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,149.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,213.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,325.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9527
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25133
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64303
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,156.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,203.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91678
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97955
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68539
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80221
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86996
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
