Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,216.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,360.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,213.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,151.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94797
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33184
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64572
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Max),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,198.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,203.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.07
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93503
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97687
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.53487
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81985
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94958
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96844
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9331
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,144.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,187.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,308.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,226.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,154.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9418
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26812
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65332
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Max),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,163.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,179.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95929
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97162
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.25457
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97034
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87649
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92877
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92471
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,155.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,138.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,257.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,199.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94257
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25505
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65554
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,157.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,202.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,125.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96152
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98718
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.50475
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96246
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81695
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81021
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
