Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93365
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93057
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,153.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,260.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,208.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,151.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94995
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28069
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65313
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,178.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96527
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98328
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.2152
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86715
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9162
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93863
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,281.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,198.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,151.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95862
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2878
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65075
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98547
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37383
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7547
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9679
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95383
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,156.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,274.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,234.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95758
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28148
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65759
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Max),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,104.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,177.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02773
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
