Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76492
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,142.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,173.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,291.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,152.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97125
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32168
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63339
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,159.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,87.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98105
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98965
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06557
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91394
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,183.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,292.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,209.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96588
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3666
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61151
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Max),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,140.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,201.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,149.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98157
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.22051
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89859
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95138
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95013
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
