Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,265.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,207.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97668
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37478
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59796
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Max),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,189.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,113.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,201.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98093
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98343
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.39776
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76269
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93753
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88754
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,172.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,336.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,208.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98492
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34508
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59442
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Max),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,168.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,181.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97601
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98846
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37542
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95953
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80117
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95871
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8898
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93466
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,208.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,300.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,171.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,150.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95645
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30947
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62936
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,160.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,173.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98202
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31002
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81512
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96542
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90616
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
