Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,315.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,187.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,138.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96344
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30486
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6228
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,143.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,175.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,121.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97464
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98633
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.32799
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81183
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,146.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,203.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,316.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,206.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96316
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35097
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63253
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Max),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,145.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,169.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,176.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95578
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98404
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.49496
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95843
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83624
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94455
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,272.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,212.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96097
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32134
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66656
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,160.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,160.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94995
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98605
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37984
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.88
