Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96359
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76086
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92868
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94119
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,269.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,201.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97546
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34453
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65502
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Max),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,157.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,168.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,102.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95206
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.2159
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95804
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83218
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95557
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94931
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93512
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,270.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,203.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96442
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31704
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63302
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Max),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,177.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,203.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93188
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99359
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03737
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96786
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91705
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
