Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,180.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,141.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,259.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,144.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,217.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35369
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65142
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,134.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,168.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93057
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97824
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.19551
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95047
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,168.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,142.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,262.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,214.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,165.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96594
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34194
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64901
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,149.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,166.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,91.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92862
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97711
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.17256
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86468
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,190.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94672
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34746
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66641
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Max),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,139.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,50.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93429
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97797
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.5248
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80026
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
