Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,164.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,164.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,267.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,196.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,160.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95761
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35207
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66754
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Max),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,140.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,169.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96631
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98019
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29039
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96698
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75702
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97345
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,263.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,138.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,216.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9538
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31963
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68179
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Max),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,174.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,162.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,101.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96811
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97629
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12023
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76312
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,155.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,165.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,287.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,203.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96252
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31588
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66213
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,164.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,170.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,166.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96677
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98035
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.34224
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
