Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83084
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96793
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,120.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,182.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,345.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,212.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,172.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9491
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30925
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67706
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Max),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,156.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95789
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9751
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06426
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79236
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93582
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,196.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,304.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,135.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,225.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,142.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96378
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30474
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66201
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,151.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,148.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,83.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96005
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99246
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26476
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82998
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95895
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
