Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,203.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,307.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,134.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,222.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,135.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,138.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96643
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32747
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65927
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Max),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,166.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,165.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,99.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93042
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99277
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62231
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96735
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81042
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94421
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,212.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,334.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,206.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97647
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31725
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65795
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,178.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,183.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,166.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93539
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99402
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70977
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83908
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94156
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,225.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,344.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,226.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97351
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31087
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65344
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,203.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,168.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,168.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93603
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89429
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97458
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88199
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92657
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
