Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,217.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,381.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,136.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96719
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34911
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65631
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Max),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,197.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,135.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96924
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97848
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88989
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96625
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,196.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,313.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,231.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,169.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96741
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33553
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65829
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,142.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97391
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97049
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9209
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,156.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,188.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,302.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,206.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97244
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29552
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63275
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Max),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,158.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,170.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,109.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,195.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,150.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97995
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98877
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00438
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
