Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90997
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94818
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,215.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,322.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,158.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97696
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32665
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62887
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Max),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,183.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,217.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,184.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,94.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95132
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99344
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14797
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84564
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95776
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,233.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,190.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,307.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,157.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,198.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97705
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35811
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.626
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Max),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,170.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,231.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,151.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,189.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,75.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95465
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2882
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96851
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84024
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99927
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,268.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,172.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,294.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,188.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,271.5
