Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,253.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97711
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36291
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60931
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,138.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,178.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,128.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94507
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98889
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01152
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86801
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,168.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,175.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,299.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,154.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,234.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,213.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96429
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33971
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61712
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Max),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,161.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,195.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,234.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94247
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9845
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.20519
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88186
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97031
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9993
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99927
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,210.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,188.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,321.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,241.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,254.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95294
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32161
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6701
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Max),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,208.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,175.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,92.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94406
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98529
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.33684
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96887
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9013
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99948
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99921
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
