Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,182.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,267.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,172.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,275.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,182.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95566
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29451
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64392
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Max),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,158.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,183.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94696
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.42251
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83487
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96426
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99933
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,155.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,199.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,311.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,241.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,197.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95697
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34841
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65182
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,147.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,183.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,182.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,105.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96762
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98935
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.24715
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96573
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8389
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,184.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,199.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,322.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,169.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,247.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,222.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95196
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36034
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64681
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,183.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,179.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,85.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95895
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23705
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
