Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96722
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81268
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92898
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,179.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,340.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,166.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,264.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,226.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93561
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34395
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65194
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Max),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,161.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94195
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26845
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82458
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93857
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,257.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,239.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94775
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30632
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Max),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,176.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,137.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95477
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99078
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.26381
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96225
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84396
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92493
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,282.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,164.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,232.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,151.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
