Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93066
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28679
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65255
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,146.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96066
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99283
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35033
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79669
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93533
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,263.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,219.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93256
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31518
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62579
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Max),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,195.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,138.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98032
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9866
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36999
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83697
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95612
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99948
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,185.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,258.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,241.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92996
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30086
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63177
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Max),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,179.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,114.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89071
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98419
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.33678
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84546
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8977
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
