Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,179.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,175.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,223.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,157.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92959
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30919
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62515
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Max),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,110.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87817
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98926
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.29876
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75796
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,162.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,241.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,169.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,234.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,194.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94891
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32238
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62545
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,66.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87292
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28771
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76654
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95532
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99908
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,165.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,251.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,157.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,230.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92999
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29577
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6473
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Max),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,57.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88275
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01692
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96426
