Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72067
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88205
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,171.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,153.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,198.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,148.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9151
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2849
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61663
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Max),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88159
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.38824
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69107
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86194
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99933
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,156.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,165.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,254.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,206.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,160.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90353
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28743
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64236
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Max),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,113.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8764
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98187
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.3489
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73394
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91357
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99933
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,144.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,203.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,169.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
