Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90588
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29027
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66375
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,107.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8923
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98312
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.29903
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73754
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88348
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9993
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,165.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,236.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,196.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,172.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89911
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31289
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65621
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Max),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,164.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88299
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.49718
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96289
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75778
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90448
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99918
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,221.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,169.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89645
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28518
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64471
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Max),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,121.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86416
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99283
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1805
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81378
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91006
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
