Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,136.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,164.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,233.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,224.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,163.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,26.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.43
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9144
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33184
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64001
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,161.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85467
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98596
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33178
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9516
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74383
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99945
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99969
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99911
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,177.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,276.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,147.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,215.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,167.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91238
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34783
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62847
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,135.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,56.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8179
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07271
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95831
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71041
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,182.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,256.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,227.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,191.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91092
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33721
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62554
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,144.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8287
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.29201
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73263
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
