Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,129.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,180.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,275.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,178.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,229.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,176.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91485
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33092
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62182
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Max),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86413
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99237
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35985
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7474
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,153.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,194.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,259.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,253.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,150.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,196.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91986
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34475
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61822
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Min),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Max),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,165.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.68
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84271
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99207
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37426
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79037
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99927
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99918
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,206.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,286.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,180.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,234.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
