Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9284
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32821
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63784
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Max),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,169.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,119.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,122.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85544
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98322
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.3485
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83902
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99966
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99921
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,217.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,315.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,197.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,252.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90512
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33471
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62405
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,161.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,107.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86365
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98767
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.006
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97131
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82626
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99976
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,216.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,294.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,191.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,262.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,213.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93292
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33208
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61999
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Min),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Max),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,148.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,158.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,79.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85092
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99094
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.30004
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9678
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80691
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99979
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
