Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,210.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,288.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,217.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,286.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,137.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,225.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9154
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34575
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62548
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Max),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,154.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,162.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85205
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98581
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09783
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95755
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78839
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99979
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,155.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,188.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,265.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,221.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,275.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,202.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91394
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31499
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65686
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8641
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98798
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.20443
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94559
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76712
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,189.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,265.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,209.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,273.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,156.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,213.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.07
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92355
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35402
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62411
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Max),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,144.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8674
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.18758
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77353
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
