Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99979
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99915
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,170.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,196.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,269.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,210.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,254.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,222.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-115.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92969
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35634
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62417
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8714
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99036
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1155
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72979
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99969
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,138.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,204.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,274.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,199.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,252.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,210.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,30.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,139.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92667
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35921
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63619
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,160.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,156.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,121.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85183
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98904
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.23372
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75055
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,193.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,276.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,183.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,261.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,207.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92047
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34716
