Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6437
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,148.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,110.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85949
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9863
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.18618
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74853
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99976
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,153.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,183.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,274.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,180.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,241.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,213.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92306
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31337
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64105
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,128.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,70.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89288
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06685
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96118
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80639
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,192.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,275.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,183.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,236.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,158.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,221.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92856
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32494
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6249
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89682
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98715
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.23037
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95492
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81335
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
