Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,213.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,273.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,175.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,228.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,230.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93945
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34627
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60943
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Max),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,100.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87893
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99106
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.21886
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73779
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,153.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,214.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,293.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,182.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,229.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,240.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96454
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37053
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59823
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,128.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87225
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9895
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00874
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95669
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84399
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,234.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,320.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,164.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,223.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,231.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95636
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36544
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60604
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Min),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,138.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89972
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98499
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11089
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96286
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74093
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
