Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92496
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99969
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,235.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,302.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,226.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,178.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,240.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95947
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32119
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62515
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,138.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88901
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03816
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95401
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73593
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90726
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,152.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,314.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,162.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,230.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,162.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,249.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96292
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33812
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60299
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,142.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,100.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,167.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,119.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,59.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87961
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.39693
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9621
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69006
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89859
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,191.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,265.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,148.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,219.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,172.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,234.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96097
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27779
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62707
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
