Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,141.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90536
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33999
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70446
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89215
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99948
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,198.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,263.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,202.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,204.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92508
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27083
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66357
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Max),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,90.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90579
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24605
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79315
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92721
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99869
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,251.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,188.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,171.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.63
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93176
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30935
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67993
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,73.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89462
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24929
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.966
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8183
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
