Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,204.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,158.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,151.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,139.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93365
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30706
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67535
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,67.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95087
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98297
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08107
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96722
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85324
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,108.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,226.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94287
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24443
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70779
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,114.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,122.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96179
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98669
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01238
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85132
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,254.25
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,197.12
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91858
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.1985
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.72625
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,128.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93127
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98236
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8894
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92511
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83438
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
