Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94409
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,207.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,186.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92935
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28566
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71084
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92572
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98727
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36422
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92117
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76416
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92483
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,128.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,198.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,170.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93338
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24916
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67272
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,56.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92044
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50167
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93252
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8262
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96646
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90393
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,232.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,171.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94714
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26735
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67681
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,121.5
