Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,142.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90274
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98712
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.51949
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94824
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87176
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96201
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94125
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92007
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,203.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,196.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94345
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.21471
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68453
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,132.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,147.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,61.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91281
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98843
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20479
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93808
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92755
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93313
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94473
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,215.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,208.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,134.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,138.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94141
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.21849
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6893
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,149.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,74.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91412
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9874
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58859
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93109
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83645
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92667
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90033
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
