Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,220.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,214.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-96.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,138.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94485
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.16826
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67153
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,150.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91125
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98981
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76706
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92914
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93802
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93503
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93143
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92673
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,150.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,227.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,201.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95694
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2636
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65466
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,134.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,61.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95395
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98025
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.54311
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94925
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91037
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94549
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92023
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93979
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,161.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,232.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,178.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96036
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29909
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64938
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,36.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96588
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97537
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.54742
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95322
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93036
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
