Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94061
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,169.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,258.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,203.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95886
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24895
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65811
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9664
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9729
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37301
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95459
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88791
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95328
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91455
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,167.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,151.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,202.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96692
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26952
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67971
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,151.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,59.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94705
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97208
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2936
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93793
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89758
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94763
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94742
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94244
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,158.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,178.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,236.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,214.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9758
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30346
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65972
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,172.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,173.88
