Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,60.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9794
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96957
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58489
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94147
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94092
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95676
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95389
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,207.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,277.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,228.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96204
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27782
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6679
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,168.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98019
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97046
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70483
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94821
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95767
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94424
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96051
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96793
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,186.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,307.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,149.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,217.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97012
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3279
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63207
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Max),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,63.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96698
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9715
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4114
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93307
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94632
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94366
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
