Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,184.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,292.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,210.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,130.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96771
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33184
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65801
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Max),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,136.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,149.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,169.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,56.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95914
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98227
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.44695
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93072
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90552
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92258
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,173.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,204.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,293.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,227.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-115.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96533
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31789
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64089
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,176.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,186.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94836
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.40459
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93283
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91601
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96881
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,207.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,294.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,162.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,250.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,129.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96585
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27553
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64614
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Max),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,60.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94314
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.983
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31707
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9577
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88373
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95206
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
