Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,212.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,330.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,220.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,136.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96512
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30352
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65069
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Max),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,166.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,208.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,87.07
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97784
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98285
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27007
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91373
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9555
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,150.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,221.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,292.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,155.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,234.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97195
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29973
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63763
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Max),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,165.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,219.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97974
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98492
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16179
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95062
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88623
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95364
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96384
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,193.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,196.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,292.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,162.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97308
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32378
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62142
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Max),A,114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,157.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,205.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
