Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97659
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16094
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93738
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95407
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,203.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,193.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,293.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,171.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,258.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,182.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98141
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35836
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62933
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97952
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17787
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94339
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,223.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,199.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,291.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,195.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,291.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,164.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96597
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29158
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66397
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,171.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,158.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,176.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97079
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97989
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14217
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9458
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92328
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
