Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,199.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,193.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,268.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,159.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,249.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,192.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96066
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28762
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68341
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,153.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,163.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,158.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,59.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95441
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35326
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94391
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92895
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94858
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99911
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,161.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,179.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,255.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,190.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,257.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,216.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95459
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25902
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69906
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,165.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,128.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,178.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95163
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97223
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66583
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95035
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92642
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96271
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9389
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,195.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,179.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,278.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,188.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,280.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,162.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97269
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34557
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67169
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,164.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,196.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,172.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,28.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95737
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9729
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66226
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9465
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94614
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97189
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94366
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
