Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,338.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,268.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97641
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32045
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64627
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,139.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,142.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95795
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98666
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.49053
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95196
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92032
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96179
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96555
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,145.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,181.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,297.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,199.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97223
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34298
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6304
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,154.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,188.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,190.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,125.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,63.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95895
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97763
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42336
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95062
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96094
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,178.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,282.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,236.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,160.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97781
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34337
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64572
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Max),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,171.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,158.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
